Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.46
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.96
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.19
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.24
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
