Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.36
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.67
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.38
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.53
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.84
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.56
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.79
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
