Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.27
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.58
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.47
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.58
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.74
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.62
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.62
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.9
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.95
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
