Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.12
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.41
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.95
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113900,Bakers Ground,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.47
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.87
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.04
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113900,Bakers Ground,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.43
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
