Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.87
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.71
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.3
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.67
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.21
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.37
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.89
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.48
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.4
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.43
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.9
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.14
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
