Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.63
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.49
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.69
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.7
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.69
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.63
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.38
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.92
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.76
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.34
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.12
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.31
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.79
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.99
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.41
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.44
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.01
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.23
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.54
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.33
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.42
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.89
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,67.5
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.06
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113900,Bakers Ground,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.89
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.2
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.98
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.97
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.51
