Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
113900,Bakers Ground,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.76
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.3
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.15
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.22
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.14
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.68
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.64
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.69
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.05
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.24
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113900,Bakers Ground,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.76
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.23
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.67
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,83.2
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
113900,Bakers Ground,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.65
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.66
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.47
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.91
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.34
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
113900,Bakers Ground,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.2
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.51
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.85
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.86
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.42
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.41
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
113900,Bakers Ground,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.83
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.9
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.51
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.56
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.11
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113900,Bakers Ground,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.5
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.82
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.11
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.87
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.7
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.95
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.17
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.78
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113900,Bakers Ground,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.38
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.75
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.66
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.95
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.56
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113900,Bakers Ground,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.59
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.79
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.98
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.05
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.14
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.04
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.21
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
