Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.78
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.5
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.07
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.69
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.91
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113900,Bakers Ground,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.54
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.01
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.32
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.67
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.44
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.46
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.77
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.12
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.8
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.23
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.23
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.17
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113900,Bakers Ground,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.74
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.98
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.76
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.14
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.0
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.68
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.62
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.93
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.72
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.79
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.69
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.35
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.13
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.93
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.76
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.63
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.14
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.0
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.57
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.91
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,73.0
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
