Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.28
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.68
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.74
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.57
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.85
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.6
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.75
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.97
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.77
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.57
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.93
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.29
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.29
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.93
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.77
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
