Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.98
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.46
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.43
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.36
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.65
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.25
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
113900,Bakers Ground,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.0
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.92
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.36
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.07
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.55
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.14
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.46
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
