Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.94
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.41
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.3
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.88
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.96
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.21
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.12
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.52
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.49
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.03
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.85
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.32
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.75
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.2
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.67
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
