Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.51
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.78
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.62
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.78
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.33
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.98
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.5
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.29
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.22
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.05
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.94
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.27
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.35
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.5
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.44
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
