Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.66
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.29
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.89
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.27
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.61
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.59
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.74
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.04
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.02
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.4
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.06
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.88
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.22
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.78
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
