Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.62
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.23
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.68
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.3
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.43
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.04
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.31
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.59
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.38
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
