Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.61
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.09
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.67
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.81
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.86
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.3
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.74
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
