Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.37
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.65
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.03
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.9
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.49
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.49
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
