Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.89
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.78
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.88
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
