Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.86
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.9
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.61
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.99
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.86
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.41
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.89
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.87
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.96
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.08
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.32
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.44
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
