Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.35
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.83
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.58
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.47
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.62
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.93
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.42
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.9
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.34
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.08
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.69
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.95
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.12
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.72
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.64
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.7
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.44
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.88
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
