Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.65
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.63
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.46
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.23
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.31
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.47
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.43
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.74
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.57
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.68
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.59
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.22
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
113900,Bakers Ground,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.73
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.85
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.34
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.39
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.01
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.97
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.59
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.24
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.2
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.65
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.06
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.21
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.28
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.42
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.91
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.41
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.53
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.48
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.59
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.12
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.38
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.73
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.51
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.83
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.78
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.85
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113900,Bakers Ground,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.32
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.52
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.42
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.96
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.1
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.29
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.67
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113900,Bakers Ground,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.12
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.57
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.36
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113900,Bakers Ground,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.54
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
