Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.77
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.92
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.15
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.59
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.45
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.28
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.45
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.74
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
113900,Bakers Ground,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.79
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.3
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.49
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,76.8
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.3
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113900,Bakers Ground,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.78
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.42
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.22
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.9
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.94
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.51
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.82
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.2
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.81
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.53
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.64
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.3
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113900,Bakers Ground,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.82
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.6
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.3
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.22
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.9
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113900,Bakers Ground,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.98
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.5
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.96
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.75
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.4
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113900,Bakers Ground,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.79
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.69
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.4
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.78
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.44
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.56
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.05
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
