Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.77
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.19
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.72
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.76
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.13
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.87
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.67
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.28
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.45
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.59
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.94
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.79
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.84
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.09
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.42
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.9
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.43
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.13
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.75
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.61
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113900,Bakers Ground,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.31
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.06
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.51
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.97
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.99
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.59
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.34
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.37
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.02
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.87
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.64
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.33
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.21
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.6
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.38
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.2
