Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.0
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.36
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.13
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113900,Bakers Ground,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.29
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.73
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.29
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.11
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.16
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.61
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.47
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.89
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.4
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.17
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.93
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.6
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.95
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113900,Bakers Ground,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.66
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.73
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.14
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.84
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.75
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.21
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.54
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
113900,Bakers Ground,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.1
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.43
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.06
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.12
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.89
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.2
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.35
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.85
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.5
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.8
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.64
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.33
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113900,Bakers Ground,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.27
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.37
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.01
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
