Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.8
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.18
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.92
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.64
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.07
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.01
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.51
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.47
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.62
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.35
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.14
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.16
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.29
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.32
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.19
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.12
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.84
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.33
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.37
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.58
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.12
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.9
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
