Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.72
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.16
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.54
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.87
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.05
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.21
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.99
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.59
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.17
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.1
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.95
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.97
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.27
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.79
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.35
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.27
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.47
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.14
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.63
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.44
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
