Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.53
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.75
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.04
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.39
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.35
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.5
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.0
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.06
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.73
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.0
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.12
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.96
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.53
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.5
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.15
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.58
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.5
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.36
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.43
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.82
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.04
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.61
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.23
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.38
