Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.91
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.07
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.12
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.79
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.68
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.23
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.36
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.76
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.94
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.04
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.96
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.93
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.64
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.46
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.14
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.18
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
