Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.48
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.93
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.64
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.74
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.42
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.79
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.78
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.34
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.46
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
