Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.4
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.14
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.33
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.54
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.31
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.97
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.91
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.55
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.58
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113900,Bakers Ground,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.29
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.68
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
