Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.75
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.78
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113900,Bakers Ground,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.03
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.43
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.76
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.01
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
