Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.21
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.38
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.52
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.72
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.71
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.79
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
