Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.56
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.89
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.12
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.29
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.81
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
