Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.94
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.95
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.05
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.41
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.39
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.67
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.84
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.88
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.13
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
