Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.07
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113900,Bakers Ground,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.89
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.33
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.27
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,37.6
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.95
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.05
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.73
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.0
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
