Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.97
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.55
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.12
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.32
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.4
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.63
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.91
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113900,Bakers Ground,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.16
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.12
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.4
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.36
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.57
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.37
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.18
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
