Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.7
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.41
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.24
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.85
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.55
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.68
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.78
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.7
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113900,Bakers Ground,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.14
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,80.0
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.62
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.97
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.86
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.94
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.75
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,69.2
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.03
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.75
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.66
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.11
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.37
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.41
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.61
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.12
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113900,Bakers Ground,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.12
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,74.2
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.91
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.84
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.12
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.01
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.31
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.05
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.66
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113900,Bakers Ground,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.75
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.21
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
