Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.94
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.73
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113900,Bakers Ground,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.23
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.48
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.28
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.14
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.02
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.6
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113900,Bakers Ground,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.52
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.97
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.48
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.61
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.02
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.19
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.81
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.61
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113900,Bakers Ground,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.57
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.84
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.49
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.55
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.2
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.1
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.51
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.05
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113900,Bakers Ground,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.73
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.19
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.66
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113900,Bakers Ground,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.57
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.69
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.07
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.33
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.5
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.71
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
