Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.15
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.02
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.59
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.35
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.51
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.33
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.2
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
113900,Bakers Ground,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.95
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.34
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.74
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
113900,Bakers Ground,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.65
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.16
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.43
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.12
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.65
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.18
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.0
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.69
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113900,Bakers Ground,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.52
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.21
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.54
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.32
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.97
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.38
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.96
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.67
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.54
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.2
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.17
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.34
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.68
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,77.3
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.39
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.73
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.33
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.6
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
