Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.14
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.67
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.06
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.99
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.93
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.03
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.66
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.02
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.34
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.58
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.37
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.31
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.26
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.39
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.9
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.02
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.68
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.57
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.89
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.47
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.22
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.73
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.62
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.36
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.01
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.42
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
