Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.85
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.62
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.14
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.36
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.81
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.69
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.21
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.39
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.37
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.41
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.63
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.07
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.21
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.35
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.58
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.28
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.88
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.42
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.71
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.53
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.66
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.55
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.76
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.54
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.53
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.53
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
