Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.46
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.71
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.15
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.39
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.45
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.0
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.16
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.12
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.99
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.79
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.87
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.56
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.65
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.27
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.93
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.89
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.06
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.3
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.09
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.32
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.76
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.43
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.33
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.35
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.84
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.6
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.04
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.67
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.45
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.83
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.23
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.84
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
