Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.84
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.95
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.61
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.84
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.16
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.07
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.48
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.99
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.4
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.56
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.68
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.66
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.99
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.13
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.56
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.4
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.44
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.9
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.02
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.14
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.97
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.48
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.5
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.3
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.18
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.98
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.96
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.28
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.51
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.1
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.72
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.04
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.7
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.87
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.46
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.08
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.38
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.27
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
