Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.96
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.37
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.06
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.72
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.38
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.71
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.78
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.4
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.83
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.77
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.14
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113900,Bakers Ground,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.6
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.11
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.58
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.21
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.06
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.77
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.0
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.0
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.01
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.94
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.51
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.89
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
