Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.01
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.14
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.34
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.75
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.45
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113900,Bakers Ground,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.28
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.4
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.94
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.07
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
