Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.32
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.86
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.09
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.48
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.67
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.25
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.12
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.08
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.91
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.7
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
