Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.7
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.05
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.36
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.36
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.47
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.44
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.58
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
