Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.28
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.8
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.45
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.52
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.03
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.19
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
