Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.52
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.61
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.96
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.09
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.51
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.22
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.41
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.67
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.12
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
