Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.01
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.63
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
113900,Bakers Ground,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.7
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.21
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.07
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.58
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.61
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,38.3
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.1
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.85
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
