Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.29
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.8
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.75
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.65
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.03
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.04
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113900,Bakers Ground,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.34
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.57
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.48
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.98
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.13
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.54
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.72
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.67
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.81
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.68
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
113900,Bakers Ground,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.88
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.56
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.69
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.73
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.1
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.54
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.85
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
