Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.41
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.85
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.82
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.05
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.17
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.06
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.63
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.69
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.36
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.78
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.05
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.97
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.94
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.2
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.2
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113900,Bakers Ground,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.92
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.3
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.93
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.02
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.9
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.87
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.88
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.51
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.55
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.27
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113900,Bakers Ground,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.37
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.01
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.65
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.3
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.63
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.31
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.37
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.42
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
