Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.96
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.19
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.1
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.44
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.84
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.42
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.87
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.67
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113900,Bakers Ground,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.48
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.72
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.79
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.02
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.44
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.2
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.0
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113900,Bakers Ground,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.43
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.9
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.85
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.9
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.75
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.21
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.25
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.24
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113900,Bakers Ground,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.2
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.51
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.77
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.01
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113900,Bakers Ground,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.67
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.5
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.52
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.5
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113900,Bakers Ground,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.23
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.73
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.4
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.43
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.8
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.33
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.23
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.63
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.2
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.74
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.26
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.24
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
