Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.18
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.18
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.77
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.07
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.87
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.0
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.84
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.29
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.81
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.66
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.72
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.35
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.7
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.85
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.83
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.73
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.37
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.66
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.81
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.52
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.87
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.14
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.08
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.28
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.92
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.69
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.27
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.36
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.72
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.56
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.24
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.38
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
