Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.42
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.82
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.54
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.02
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113900,Bakers Ground,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.49
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.44
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.75
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.18
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.11
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.03
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.57
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.13
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.06
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.44
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.76
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
