Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.62
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.85
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.28
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.4
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.75
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.38
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.95
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.0
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.09
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.57
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.72
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.41
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.15
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.33
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.46
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.62
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.46
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.04
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.87
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.45
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.98
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.91
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.62
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.65
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.55
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.66
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.45
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.72
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.92
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.19
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.56
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.51
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.21
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.02
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.59
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
