Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.21
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.67
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.02
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-6.0
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.82
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.12
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.4
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.4
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.93
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.39
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.08
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.38
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.37
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.58
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.94
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.08
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.85
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.6
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.66
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.38
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.03
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.7
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.56
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.71
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.7
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.01
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.4
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.85
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.31
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.22
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.5
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.55
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
