Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.68
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.79
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.69
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.84
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.18
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.37
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.62
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.67
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.42
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.64
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.58
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.31
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.52
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.16
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.4
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.53
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.65
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.91
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.51
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.51
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.02
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.93
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.53
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.01
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.43
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,76.2
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.67
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.01
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.26
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.46
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.79
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.63
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.16
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.66
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
