Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.78
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.05
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.01
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.57
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.08
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.12
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.26
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.93
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.97
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.85
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.75
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.69
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.04
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.85
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.66
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.48
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.15
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
