Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.22
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.54
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.54
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.25
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.18
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.92
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.51
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.58
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.71
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
