Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.95
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.67
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.19
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.87
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.05
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.84
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.1
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.72
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.03
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.59
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
