Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.42
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.13
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.29
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.78
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.25
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
