Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.85
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.98
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.96
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.15
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.89
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.86
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.01
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
