Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.3
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.76
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.83
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.13
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.95
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.58
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
