Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.77
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.14
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.39
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.96
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.44
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.97
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,37.4
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.39
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.82
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.5
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.6
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.95
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.8
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.39
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.65
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.9
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.11
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.91
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.67
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,38.0
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.1
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
